Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.03
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.72
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.63
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.87
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.08
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.74
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.67
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,48.7
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.2
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,115.7
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,16.8
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.9
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.7
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.67
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.03
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,27.8
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.72
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.84
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.78
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.39
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.37
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.01
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,46.7
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.3
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,91.6
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,109.0
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,16.7
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.74
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.01
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
930161,TEN SHILLING DRIVE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.49
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,32.8
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.97
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.1
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.03
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.41
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.45
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.74
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,39.8
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.3
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,95.0
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,16.6
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.74
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.21
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
930161,TEN SHILLING DRIVE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.02
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.09
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.32
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.12
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.9
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.81
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.98
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.36
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,43.8
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,90.3
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,101.1
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,16.6
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.31
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.41
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
930161,TEN SHILLING DRIVE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.41
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,25.2
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.38
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.86
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.93
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.86
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.84
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.92
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,49.6
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,102.0
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,111.2
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,16.6
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.06
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.13
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.29
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
930161,TEN SHILLING DRIVE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.51
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.85
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.54
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.28
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.19
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.73
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.8
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,51.8
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,104.8
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,109.8
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,16.6
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.58
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.59
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
930161,TEN SHILLING DRIVE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.43
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.93
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.79
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.25
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.64
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.94
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.41
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,42.6
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.7
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.5
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,108.1
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,16.5
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.43
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.3
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.13
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
930161,TEN SHILLING DRIVE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.16
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.6
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.88
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.04
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.07
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.64
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.03
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.91
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,39.2
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.5
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,93.8
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.0
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,16.4
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.75
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.59
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.9
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
930161,TEN SHILLING DRIVE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.5
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.5
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,27.1
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.13
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.46
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.21
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.81
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.76
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.85
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,51.1
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,112.6
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,111.2
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,16.3
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.06
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.52
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
930161,TEN SHILLING DRIVE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.08
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.01
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,27.4
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.77
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.25
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.05
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.38
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.26
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,33.2
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,67.6
