Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,110.2
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,139.6
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,16.2
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.19
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.11
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
930161,TEN SHILLING DRIVE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.22
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,34.0
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.75
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.95
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.78
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.39
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.42
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,33.65
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,56.0
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.9
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,111.0
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,141.6
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,16.1
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.66
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.48
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.32
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
930161,TEN SHILLING DRIVE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.01
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.64
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,29.6
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.48
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.25
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.87
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.73
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.3
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.16
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,41.5
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.2
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,107.5
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,117.4
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,16.0
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.81
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.69
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
930161,TEN SHILLING DRIVE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.16
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.84
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,29.0
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.19
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.26
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.9
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.78
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.68
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.86
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,53.8
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.1
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,125.5
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,111.2
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,16.0
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.26
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.58
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.6
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
930161,TEN SHILLING DRIVE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.98
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.11
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.61
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.33
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.85
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.79
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.67
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.41
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,49.1
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,85.3
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,116.8
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,129.4
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,15.9
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.54
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.43
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
930161,TEN SHILLING DRIVE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.67
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.35
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.6
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.98
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.96
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.55
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.7
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.54
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,53.4
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.1
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,129.5
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,110.5
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,15.8
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.26
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.13
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.8
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
930161,TEN SHILLING DRIVE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.21
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.36
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.13
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,32.2
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.9
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.19
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.51
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.11
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.4
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.14
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.33
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,43.8
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.7
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,119.0
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,113.6
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,15.7
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.47
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.28
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.34
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
930161,TEN SHILLING DRIVE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.57
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.21
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,31.3
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.52
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.71
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.59
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.31
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.06
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.08
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,36.4
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,95.3
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,111.1
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,115.8
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,15.6
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.76
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.14
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.2
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
930161,TEN SHILLING DRIVE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.13
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.61
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.45
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.19
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.54
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.9
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.53
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.76
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,42.8
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.3
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,92.2
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,118.5
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,15.6
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.97
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.23
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.71
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
930161,TEN SHILLING DRIVE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.91
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,21.7
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.41
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.82
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.87
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.66
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.26
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,38.2
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.4
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.5
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,111.5
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,15.6
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.7
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.36
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
930161,TEN SHILLING DRIVE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
