Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,34.7
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.36
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.11
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.18
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.5
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.31
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,32.1
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.9
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,95.8
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.7
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,15.0
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.53
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.29
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.68
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
930161,TEN SHILLING DRIVE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,25.1
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.84
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.67
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.57
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.47
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.29
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.37
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,39.0
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.2
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,104.0
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,105.1
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,14.9
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.46
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.43
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
930161,TEN SHILLING DRIVE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.85
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,39.9
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.41
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.83
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.91
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.91
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.6
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.12
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,49.3
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,116.4
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,111.8
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,14.8
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.42
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.95
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
930161,TEN SHILLING DRIVE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.32
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,51.0
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.5
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.83
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.31
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.76
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.69
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.54
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.14
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,47.5
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.4
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,112.3
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,116.0
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,14.8
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.03
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.48
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
930161,TEN SHILLING DRIVE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.88
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.69
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,44.0
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.81
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.34
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.5
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.27
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.62
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.93
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,39.6
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.4
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,108.4
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,103.8
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,14.7
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.63
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
930161,TEN SHILLING DRIVE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.5
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,42.7
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.56
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.92
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.42
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.32
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.87
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.52
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,35.6
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.1
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,97.2
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,97.0
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,14.6
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.02
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
930161,TEN SHILLING DRIVE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.59
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,54.6
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.19
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.27
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.19
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.16
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.68
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.75
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,63.7
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,125.0
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.7
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,14.5
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.27
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.34
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
930161,TEN SHILLING DRIVE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.65
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,57.1
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.07
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.4
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.38
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.07
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.09
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.56
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,50.2
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,106.9
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.1
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,14.4
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.87
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.24
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
930161,TEN SHILLING DRIVE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.73
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,44.3
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.7
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.87
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.18
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.6
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.03
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.5
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,51.6
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,95.1
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,97.3
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,14.4
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.25
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
930161,TEN SHILLING DRIVE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.19
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,47.2
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.81
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.68
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.45
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.12
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.53
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,54.6
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,91.8
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,97.5
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,14.3
