Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.75
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
930161,TEN SHILLING DRIVE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.87
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,58.5
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.33
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.91
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.91
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.2
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.52
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,51.8
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,115.7
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,97.2
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,14.2
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.79
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.41
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
930161,TEN SHILLING DRIVE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.5
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,55.1
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.08
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.07
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.25
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.84
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.54
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,63.3
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,117.5
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,105.8
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,14.1
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.46
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.54
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.06
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
930161,TEN SHILLING DRIVE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.09
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,42.0
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.43
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.97
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.12
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.59
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.5
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.13
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,47.1
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,107.2
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,99.3
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,14.1
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.67
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.23
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
930161,TEN SHILLING DRIVE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.91
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.83
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,40.7
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.14
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.92
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.03
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.22
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.97
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.62
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,36.9
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.0
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,102.2
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,14.0
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.86
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.48
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
930161,TEN SHILLING DRIVE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.86
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,30.8
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.19
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.4
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.76
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.13
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.85
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.65
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,36.9
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.0
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.9
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,14.0
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.16
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
930161,TEN SHILLING DRIVE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.09
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,36.3
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.16
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.53
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.62
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.14
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.29
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.12
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,37.9
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.9
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.5
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,13.9
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.21
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
930161,TEN SHILLING DRIVE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.35
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,37.9
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.71
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.69
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.34
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.8
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.55
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.48
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,32.5
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.9
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,13.9
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.82
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
930161,TEN SHILLING DRIVE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.2
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,35.7
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.56
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.39
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.56
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.61
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.05
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.46
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,40.3
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.8
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,13.8
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.66
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
930161,TEN SHILLING DRIVE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,33.3
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.64
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.24
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.74
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.7
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.89
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.49
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,47.6
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,99.8
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,13.8
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.06
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
930161,TEN SHILLING DRIVE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
