Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.72
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,33.8
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.15
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.23
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.48
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.27
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.35
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.75
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,50.2
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.9
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,13.6
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.47
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
930161,TEN SHILLING DRIVE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,34.0
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.19
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.22
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.16
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.97
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.76
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.3
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,37.4
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.9
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.0
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,13.6
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.19
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
930161,TEN SHILLING DRIVE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.29
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,33.5
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.46
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.96
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.94
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.03
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.2
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,37.9
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.2
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.4
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,13.5
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.34
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.48
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
930161,TEN SHILLING DRIVE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.86
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,37.2
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.51
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.19
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.29
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.86
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.33
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.75
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,37.1
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.0
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,13.4
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.61
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
930161,TEN SHILLING DRIVE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.38
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,37.8
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.52
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.35
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.99
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.83
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.84
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.2
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,41.2
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,98.3
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,13.4
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.58
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
930161,TEN SHILLING DRIVE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.6
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,45.4
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.9
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.89
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.97
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.46
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.81
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.17
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.7
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,33.0
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,92.2
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,13.3
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.32
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
930161,TEN SHILLING DRIVE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.19
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,47.9
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.74
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.51
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.51
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.53
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.71
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.93
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,25.4
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.6
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.4
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,13.2
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.15
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
930161,TEN SHILLING DRIVE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.66
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,43.0
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.22
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.92
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.29
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.54
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.69
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.64
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,33.8
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.0
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,13.1
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.33
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
930161,TEN SHILLING DRIVE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.56
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.55
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.49
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.68
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.46
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.82
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,38.7
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.6
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,13.0
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
930161,TEN SHILLING DRIVE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
