Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.95
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.17
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.32
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.91
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.33
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,44.2
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,92.6
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.0
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,13.0
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
930161,TEN SHILLING DRIVE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.26
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,28.5
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.25
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.13
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.52
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.59
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.49
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.19
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,43.8
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.2
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.3
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,13.0
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
930161,TEN SHILLING DRIVE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,25.7
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.57
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.21
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.68
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.99
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.06
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,44.2
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.6
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.7
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,12.9
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.49
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
930161,TEN SHILLING DRIVE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.17
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.07
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.09
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.06
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.64
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.95
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,41.5
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.1
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,12.9
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
930161,TEN SHILLING DRIVE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.95
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,30.6
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.66
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.2
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.78
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.22
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,49.4
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,103.8
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,12.9
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.02
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
930161,TEN SHILLING DRIVE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,21.0
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.92
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.58
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.93
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.1
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,43.2
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.3
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.8
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,12.9
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.06
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
930161,TEN SHILLING DRIVE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.96
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.91
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.46
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.56
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.05
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.15
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,48.4
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.3
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,91.2
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,12.9
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.65
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.21
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
930161,TEN SHILLING DRIVE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,23.3
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.92
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.14
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.59
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.45
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.33
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.96
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,57.9
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,98.7
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,12.8
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.65
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.16
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
930161,TEN SHILLING DRIVE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.02
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.72
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.91
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.69
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.79
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.06
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,43.6
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.0
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,12.9
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
930161,TEN SHILLING DRIVE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.14
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.35
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.35
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.74
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.3
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.97
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,38.5
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.5
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,12.9
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
