Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
930161,TEN SHILLING DRIVE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,20.9
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.02
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.28
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.95
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.03
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.51
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.47
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,35.0
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.8
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,12.9
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
930161,TEN SHILLING DRIVE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.23
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.08
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.23
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.92
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,40.0
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.0
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,12.9
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
930161,TEN SHILLING DRIVE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,17.2
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.87
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.61
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.76
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.78
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.89
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,38.6
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.1
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,12.9
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
930161,TEN SHILLING DRIVE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.51
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.88
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.57
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.04
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.76
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,35.2
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,13.0
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.26
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
930161,TEN SHILLING DRIVE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.51
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.05
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.11
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.69
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.31
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,38.2
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.8
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,13.0
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
930161,TEN SHILLING DRIVE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,17.9
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.25
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.46
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.83
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.32
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,50.7
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,13.0
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
930161,TEN SHILLING DRIVE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.66
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.5
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.1
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.3
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,35.5
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,13.0
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
930161,TEN SHILLING DRIVE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.5
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.58
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.18
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.56
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,35.1
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.1
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,13.1
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
930161,TEN SHILLING DRIVE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,16.4
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.92
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.39
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.61
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.68
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.39
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,34.1
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.1
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,13.1
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
930161,TEN SHILLING DRIVE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
