Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.87
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.98
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.31
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.92
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.14
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,32.7
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,13.2
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
930161,TEN SHILLING DRIVE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,15.7
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.93
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.51
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.37
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.98
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.2
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.27
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,30.8
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,13.2
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.95
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
930161,TEN SHILLING DRIVE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.7
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.14
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.76
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,30.7
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,13.3
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
930161,TEN SHILLING DRIVE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,16.1
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.68
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.26
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.97
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.3
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,35.1
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,13.3
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
930161,TEN SHILLING DRIVE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,16.1
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.8
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.43
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.39
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.93
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.46
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.1
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,30.8
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,13.3
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
930161,TEN SHILLING DRIVE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.72
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.02
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.84
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.87
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,13.3
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
930161,TEN SHILLING DRIVE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,15.8
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.61
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.83
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.8
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.5
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,28.8
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,13.4
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
930161,TEN SHILLING DRIVE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.42
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.09
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.78
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.62
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.16
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,27.4
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,13.4
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
930161,TEN SHILLING DRIVE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.69
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.88
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.49
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.44
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.39
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,30.0
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,13.4
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
930161,TEN SHILLING DRIVE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,13.8
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.56
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
