Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.87
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.94
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,30.6
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,13.5
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
930161,TEN SHILLING DRIVE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.67
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.17
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.01
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.85
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,29.2
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,13.5
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
930161,TEN SHILLING DRIVE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.7
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.89
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.61
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.08
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.69
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,28.2
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,13.6
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
930161,TEN SHILLING DRIVE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,13.5
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.56
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.56
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.33
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.54
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,30.8
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,13.6
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.33
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
930161,TEN SHILLING DRIVE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.47
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.6
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.8
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,27.4
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,13.7
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
930161,TEN SHILLING DRIVE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,14.7
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.54
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.79
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.55
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.65
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.08
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,25.8
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,13.8
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
930161,TEN SHILLING DRIVE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.13
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,14.5
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.82
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.61
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.09
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.43
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,33.7
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,13.8
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
930161,TEN SHILLING DRIVE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,35.0
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.48
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.32
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.49
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.85
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,33.2
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,13.9
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.44
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
930161,TEN SHILLING DRIVE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.41
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,38.1
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.77
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.31
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.31
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.74
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,13.9
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
930161,TEN SHILLING DRIVE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.32
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.63
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.34
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.7
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.09
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,25.8
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,13.9
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.45
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
