Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
930161,TEN SHILLING DRIVE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,15.7
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.62
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.02
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.26
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.51
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.2
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.41
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,27.4
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,14.0
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
930161,TEN SHILLING DRIVE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,19.4
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.57
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.85
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.62
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.83
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,31.0
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,14.0
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
930161,TEN SHILLING DRIVE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,19.9
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.61
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.97
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.77
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.64
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,30.2
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,14.0
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
930161,TEN SHILLING DRIVE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,15.7
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.28
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.33
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.77
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.89
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.54
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,32.6
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,14.1
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
930161,TEN SHILLING DRIVE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,34.3
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.14
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.4
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.52
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.52
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,36.4
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,14.1
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
930161,TEN SHILLING DRIVE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,32.9
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.62
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.61
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.18
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.5
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,34.9
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,14.1
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
930161,TEN SHILLING DRIVE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,12.2
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.56
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.38
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.9
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.18
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.89
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,37.4
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,14.2
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
930161,TEN SHILLING DRIVE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,14.1
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.55
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.54
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.91
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,37.1
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,14.3
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
930161,TEN SHILLING DRIVE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.48
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.28
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.46
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.68
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.67
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.42
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,32.0
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,14.3
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.64
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
930161,TEN SHILLING DRIVE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
