Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.41
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,30.1
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.7
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.74
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.7
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.03
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.52
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,32.5
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,14.4
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
930161,TEN SHILLING DRIVE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.49
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.66
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.68
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.43
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.35
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.94
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,29.9
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,14.4
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
930161,TEN SHILLING DRIVE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.62
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.07
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.79
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.2
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.8
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.66
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,29.6
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,14.4
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
930161,TEN SHILLING DRIVE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.64
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.77
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.05
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.65
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.18
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.09
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,31.7
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,14.5
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
930161,TEN SHILLING DRIVE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.37
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.46
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.67
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.25
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.81
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,39.7
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,14.5
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
930161,TEN SHILLING DRIVE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.75
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.47
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.01
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.94
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.64
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.18
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,39.9
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,14.5
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
930161,TEN SHILLING DRIVE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.69
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.59
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.56
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.57
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.03
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,39.4
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,14.6
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
930161,TEN SHILLING DRIVE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.82
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.9
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.32
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.76
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.63
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,44.9
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,14.6
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
930161,TEN SHILLING DRIVE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.45
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.25
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,36.7
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.19
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.97
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.82
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.69
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.52
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,41.5
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.5
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,14.6
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.75
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
930161,TEN SHILLING DRIVE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.61
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.26
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,50.8
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.94
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.44
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.6
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.44
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.45
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,42.6
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
