Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,14.6
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.71
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
930161,TEN SHILLING DRIVE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.39
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.22
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,64.5
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.96
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.44
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.5
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.04
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.17
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,39.8
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,14.6
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.41
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
930161,TEN SHILLING DRIVE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.14
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.31
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,67.7
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.1
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.29
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.41
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.84
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.52
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.54
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.63
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,42.0
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,14.6
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.95
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
930161,TEN SHILLING DRIVE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.13
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.1
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,50.1
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.49
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.97
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.35
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.36
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.36
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,45.1
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.8
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,14.6
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.47
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
930161,TEN SHILLING DRIVE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.15
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.84
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,57.4
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.44
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.02
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.36
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.05
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.52
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,48.1
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.5
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,14.6
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.37
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
930161,TEN SHILLING DRIVE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.04
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.95
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,51.9
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.44
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.77
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.37
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.44
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.05
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.51
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,44.7
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.2
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,14.7
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.47
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
930161,TEN SHILLING DRIVE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.82
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,53.3
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.79
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.17
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.47
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.41
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.22
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,52.5
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.7
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,14.6
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.05
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
930161,TEN SHILLING DRIVE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.57
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.17
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,55.5
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.99
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.05
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.27
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.11
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,62.1
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,102.5
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,14.6
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.28
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
930161,TEN SHILLING DRIVE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.13
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.08
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.67
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,47.6
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.96
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.03
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.78
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.62
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.47
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.34
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,52.3
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,96.0
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,14.7
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.35
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.01
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
930161,TEN SHILLING DRIVE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
